Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.37
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52422
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72253
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41796
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91214
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65054
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87924
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87915
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53292
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65911
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40722
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72912
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90912
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.44
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.31
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55273
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73254
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43783
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73251
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-50.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.63
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57763
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78634
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38686
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
