Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75338
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90021
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.87
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66342
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58886
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2347
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76367
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88779
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.31
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66937
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76352
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2932
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77896
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90509
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93436
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.31
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.56
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6737
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68325
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25005
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85867
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
