Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.31
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5577
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21324
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01238
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87216
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93527
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,110.63
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-99.82
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58352
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27367
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11797
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88876
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,110.37
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,167.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6278
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.00343
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10524
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90167
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
