Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,88.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7181
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13808
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03661
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92178
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.81
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.56
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73632
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26381
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03978
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88388
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86081
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,83.63
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,133.56
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68551
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,2e-05
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0551
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
