Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.81
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60226
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35665
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09874
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85217
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,123.69
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-160.31
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63021
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28832
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03722
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84198
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92602
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,81.37
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.19
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66058
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.12877
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11708
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84604
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90155
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,123.25
