Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.82
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.13
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-132.37
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77053
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.02644
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.037
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86886
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,98.81
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,122.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70651
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.03816
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06618
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86798
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92636
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94519
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,85.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65597
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1155
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25847
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89667
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.44
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66644
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.04472
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31087
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
