Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88739
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86081
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.63
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63037
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33645
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39406
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9277
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,44.18
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69784
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19384
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16652
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92764
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90079
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,192.12
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,124.25
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,77.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,64.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66433
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0006
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15752
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86722
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
