Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90912
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,91.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65631
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22109
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.2029
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84692
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90259
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.37
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,147.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6958
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27355
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1678
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89606
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94449
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.68
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73394
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14553
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14553
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
