Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,183.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.31
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.19
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-130.87
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75558
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09194
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0967
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,143.5
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.69
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74087
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18791
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12004
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.81
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,111.69
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,160.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68798
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2322
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28212
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88309
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89996
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
