Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.81
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76962
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.00841
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05959
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92493
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89328
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,118.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.69
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75756
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.05205
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02409
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93082
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94983
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,257.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.06
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77804
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39065
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22286
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88754
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,59.38
