Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,261.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,238.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,50.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.31
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77304
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17934
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17098
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,190.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,284.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78125
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35146
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12691
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86261
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,187.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,259.75
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,148.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,224.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.56
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75595
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16609
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23012
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87485
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,212.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,298.75
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80606
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2238
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00526
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
