Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90967
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88803
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94247
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,93.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-125.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79019
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18978
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09114
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90387
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89587
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,175.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,248.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84027
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.04045
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17876
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9237
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,162.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,243.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,216.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,86.37
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,122.44
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83639
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.03899
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07802
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83874
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94565
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
