Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,94.44
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.44
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61834
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.11717
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24086
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86453
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-165.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58895
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.25246
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15599
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79168
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,111.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-141.31
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68194
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.13509
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03078
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85812
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
