Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.06
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,141.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-131.19
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66558
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03255
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07402
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83053
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,95.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.19
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41353
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4352
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11986
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92514
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89816
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-124.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.44
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52349
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10179
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13033
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90777
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
