Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,125.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.23177
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28258
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12316
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92593
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83294
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90988
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8652
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91839
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82116
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,92.44
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-128.81
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.37
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22985
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.66806
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21657
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86557
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83746
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89755
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79052
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64004
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.06
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55749
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.06
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-152.19
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.18
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36028
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.76617
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22731
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89441
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81125
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.56
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90573
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68707
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90262
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4388
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83807
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58602
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,168.19
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-127.19
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.31
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28881
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.74423
