Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24367
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89828
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77664
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56851
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.44
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90665
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05254
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8475
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.32222
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9288
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,90.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,169.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-98.31
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50475
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.67892
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26152
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81933
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77307
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94733
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70248
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86856
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32348
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5266
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.93
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19158
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82235
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,177.63
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-120.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36098
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53957
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21709
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91962
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80264
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52767
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-125.81
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82129
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08748
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54208
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.87
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.94
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2437
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71722
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,81.31
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,152.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-103.81
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.45785
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.7019
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17568
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94592
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87231
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
