Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79364
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58813
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.19
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80957
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70553
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4695
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.37
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.48342
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92041
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,141.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-152.87
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.68
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28099
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.66912
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10188
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86627
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.94
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71521
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40475
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.56
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90042
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00609
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65863
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.31
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.64489
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87774
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,120.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-176.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-99.94
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31572
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.78354
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04921
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.56
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64773
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52349
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.69
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91537
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47143
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49813
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.81
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.8905
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64886
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,145.06
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-142.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3547
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.71948
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06258
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88711
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-110.31
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70642
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05226
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
