Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-169.06
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.19
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.88946
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50393
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.13
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.91867
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24193
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.81
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-156.37
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-88.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38747
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.86914
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07619
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88479
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88928
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.06
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67575
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26287
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-166.94
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.83798
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.08598
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94757
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77819
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,100.81
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,178.06
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-121.69
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25536
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.93817
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14943
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90799
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92447
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.19
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78747
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82327
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.93402
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85614
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.31
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.93017
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,105.06
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,164.18
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-117.69
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38433
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.86481
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01469
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89761
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73272
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.95795
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.58102
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
