Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.06
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.95029
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66561
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,157.87
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-145.31
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-81.81
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43117
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.79171
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02596
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85223
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66427
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64944
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.69
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79138
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9512
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17412
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.19
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-76.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94186
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43929
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,168.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-126.56
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.19
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49129
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.71463
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15749
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92419
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91763
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.19
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.832
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.74466
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.56
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90408
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.68878
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72396
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-150.87
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.94
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.85672
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64562
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,146.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-150.81
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50103
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.8096
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11888
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92804
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91843
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.42815
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.69
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.31
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.89996
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3673
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.90234
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65539
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
