Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.81
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-139.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64477
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.61907
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2368
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86487
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.37
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.19442
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-159.37
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-158.44
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86807
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43771
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72967
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.81
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.91254
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.52486
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,174.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-119.06
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.69
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52981
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.561
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22963
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92108
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63992
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.55346
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.31
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.69
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87585
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.60598
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52764
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-157.63
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-158.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.91012
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.46352
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,155.19
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-130.56
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.19
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47311
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.36251
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25371
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85022
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.06
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67498
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.81735
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.06
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.44
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.86261
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64929
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-160.13
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-135.37
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76452
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.8837
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.59863
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-177.94
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-107.63
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.69
