Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.45702
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.36663
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26931
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79263
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.87
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53115
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.85483
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.7666
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.81
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.87262
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.43093
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-130.13
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41137
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.79171
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01375
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77243
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.56
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.19
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54543
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07613
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.69
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.60162
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2014
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.69
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,174.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.87015
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53512
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,133.87
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-162.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-99.06
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43972
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.67929
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09273
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82998
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08882
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25444
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-159.69
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-139.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.58474
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69451
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.81
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90161
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.9342
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.16826
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,159.13
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-143.94
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.19
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50457
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.70217
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16954
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.19
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
