Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85101
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80423
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-91.94
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08089
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.18788
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.56
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92682
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49737
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12917
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-164.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.56
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.87005
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.13359
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-166.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-110.69
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25582
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23299
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33831
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85528
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90112
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-116.06
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44161
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.15196
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.69
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.63
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.61117
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.70846
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-132.44
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91638
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20369
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.2336
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,84.87
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-160.87
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-116.18
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0359
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23049
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06981
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8287
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.19
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68487
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66403
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-168.81
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.81
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41814
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.78595
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.07
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44277
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.65734
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.26369
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.13
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-86.37
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16417
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.00209
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15764
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80847
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84909
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.37
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28707
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93194
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
