Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-163.81
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.13
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24688
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5682
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.44
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.31
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63256
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.60284
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.86841
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,71.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-103.31
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.81
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0493
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19448
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24279
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9014
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83563
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05217
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83197
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.69
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37108
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15273
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.94
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.31
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-153.63
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16762
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07536
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.65801
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.81
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-76.44
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.44964
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.24666
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37636
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90103
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81784
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.56
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.13
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2795
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45357
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-158.44
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-98.94
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37609
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3655
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31167
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.60497
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-146.19
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-102.37
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-52.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28649
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0707
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38412
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86844
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80014
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65542
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38445
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.31
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-141.06
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01128
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.08064
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
