Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.81
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.44
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.39889
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.25753
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,168.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-121.94
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31225
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.78167
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07399
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93304
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7904
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52297
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72445
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49111
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94562
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.69
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.57217
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89108
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,147.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-142.69
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.06
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.02522
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.7156
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24703
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78146
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2578
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75592
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-166.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08693
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.5509
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,105.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-160.56
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.19
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.01671
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45119
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04707
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8345
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81341
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.475
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21849
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.75
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05278
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79864
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
