Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,156.19
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-117.06
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.07
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15282
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.7185
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01518
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91058
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85324
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.94
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91241
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20937
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92084
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40652
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9151
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,84.63
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-173.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-111.44
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.01836
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.70199
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03865
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85531
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8023
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.44
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13689
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68179
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,133.06
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02605
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,88.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-154.81
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-99.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3742
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32995
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07524
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7883
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90884
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94281
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80728
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62356
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90014
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.19
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83932
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
