Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,25.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,96.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,122.56
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33294
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47631
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0016
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82885
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88461
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30956
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87042
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94199
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76556
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,51.56
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,142.94
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-156.19
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.08516
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.78265
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06993
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93277
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8508
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.06
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15621
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60964
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15166
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,74.06
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,152.69
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-121.44
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.34395
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.62579
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.16393
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92749
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7434
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50179
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83713
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.45895
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.94
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-178.37
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-179.63
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51525
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.76501
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.46737
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
