Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94589
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92697
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42287
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91415
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8916
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55923
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,203.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,65.94
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,146.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-151.81
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40584
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42388
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05406
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84616
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.37
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9331
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42834
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86868
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.44
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77899
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.87
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33736
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17644
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27901
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82818
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72406
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76236
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90033
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90774
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-94.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52801
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10506
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00172
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89352
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
