Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65072
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76666
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8692
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-74.06
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.11354
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28194
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31307
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89221
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79651
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77371
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83789
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,65.56
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-143.69
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.02827
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.62533
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15224
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82446
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67797
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83801
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,184.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,50.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,175.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-90.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44457
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38216
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08379
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91348
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93585
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89761
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
