Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,189.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-140.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.56
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43114
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38589
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18752
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89596
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75348
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-140.81
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42348
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30141
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21996
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91345
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78601
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-122.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.87
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33693
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.50112
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25127
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
