Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,196.5
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-136.87
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.63
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38888
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45879
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18911
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89459
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88135
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.94
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,170.94
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-113.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6108
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.29152
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06984
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,126.81
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51452
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43651
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30312
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90448
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87448
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90848
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
