Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-87.19
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44598
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09883
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31914
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84472
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93677
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85879
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90573
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-88.69
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33797
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2444
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20476
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89886
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86246
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-94.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30959
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18962
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15032
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87982
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87701
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83548
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89929
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.69
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,41.13
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36788
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.01006
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20629
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
