Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83365
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88922
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88998
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91604
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,42.69
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30471
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14849
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21508
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70715
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78674
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81747
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8594
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91037
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-93.19
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-85.87
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.23033
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.10314
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23088
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9299
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86227
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81353
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7561
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-79.87
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-72.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.17205
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33614
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10921
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79373
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86725
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
