Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80789
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75711
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92889
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,81.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-171.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-79.81
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.27004
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.11376
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19255
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67736
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88495
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77087
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86084
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-113.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.29946
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02992
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22914
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62213
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83548
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85138
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85779
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-83.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.2716
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.07018
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22249
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.44
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61355
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90408
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84225
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78528
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
