Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94064
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90958
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-117.31
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32821
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.12871
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01463
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8779
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5555
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87723
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8645
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91104
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61245
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.15056
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21663
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21926
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.858
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59472
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87454
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88971
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76983
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,51.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-149.69
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-82.69
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.14253
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31325
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2589
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.13
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85742
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6112
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91275
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91369
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92078
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74038
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91254
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
