Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-166.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-127.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.10863
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15187
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25765
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55044
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82791
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.81
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90021
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62249
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84814
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89007
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,56.81
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-141.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54549
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40639
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3926
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88904
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55016
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88367
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.06
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86242
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9295
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49685
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86291
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,46.19
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.94
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,179.63
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46807
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.46975
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35766
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86825
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65051
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87353
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.19
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84521
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92242
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60012
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86542
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
