Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,54.81
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-164.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43258
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57623
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.45568
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.69
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87601
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69342
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89172
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87115
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7091
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90521
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,60.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,126.13
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-161.63
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46929
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57369
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.42184
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.06
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62905
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77694
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88647
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94247
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63214
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,46.56
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.06
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-146.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43703
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49499
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24172
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52456
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.31
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90014
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91162
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59677
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88571
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,50.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,135.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-156.31
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.497
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57864
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31286
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
