Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6398
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82028
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88559
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91058
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64672
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.44
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,138.06
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-116.31
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51592
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.62551
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35564
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64205
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87491
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.31
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86648
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94153
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66558
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92117
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.06
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,125.56
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52206
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.62011
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37954
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62634
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77496
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.19
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87063
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92404
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74551
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.19
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-168.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54485
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.59789
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37655
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.19
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55001
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87741
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
