Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.13
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91727
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91379
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66433
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,126.13
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-171.19
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55471
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56551
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.329
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.94
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54867
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70306
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93103
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59106
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-169.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56677
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57046
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35204
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.06
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68151
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.06
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87185
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8981
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48745
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91714
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,40.07
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,169.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56533
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.62829
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38531
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5707
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79916
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.69
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85388
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9097
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71524
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
