Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,51.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,141.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-150.06
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55898
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.63571
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41173
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.94
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63021
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87588
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88443
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6853
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.81
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.56
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,163.56
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57479
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.64422
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36626
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.69
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53243
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70382
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7528
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.44
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.69
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-156.87
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63046
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56106
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36342
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66522
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89987
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.63
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89902
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72161
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
