Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,121.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,179.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57852
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.6361
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41286
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63128
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75186
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88208
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77838
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-178.19
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55682
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.65618
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36269
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.19
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65139
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86984
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86847
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89996
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74444
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.19
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,123.56
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,161.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59823
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.64382
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35961
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70043
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81665
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90423
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77478
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9306
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
