Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.19
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.06
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,155.69
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60577
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.6538
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37523
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63107
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89987
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94168
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67596
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.44
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-169.19
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61819
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.66323
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34688
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60275
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8219
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89212
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66757
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.94
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,139.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-150.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5574
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.65112
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.40127
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57491
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91388
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.63
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84958
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63857
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,132.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-157.37
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56408
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.68719
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41558
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,21.25
