Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.06
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49419
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82583
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87607
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92712
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70407
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.06
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,137.69
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-165.81
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60299
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.61944
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.4659
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.56
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5592
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88757
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.19
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85684
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68792
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,46.69
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.31
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-177.44
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57775
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.6491
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.45974
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53701
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82489
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87607
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69586
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.37
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,133.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,175.31
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59936
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60699
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.42028
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61016
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
