Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86572
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8948
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64141
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.31
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,138.44
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-159.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5906
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.65206
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.47671
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.93
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78021
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8186
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87729
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92667
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71905
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.63
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.69
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-176.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64947
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57507
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.47741
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71731
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88394
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87506
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57098
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,121.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,151.37
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68344
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52917
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.47942
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66531
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80908
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87024
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9118
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56429
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
