Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.37
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,122.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-173.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58367
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60571
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.56707
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74264
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81967
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89383
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93722
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7387
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,56.13
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,132.81
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-166.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54107
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60229
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.60855
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70648
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84179
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91391
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84128
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.06
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,114.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-172.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46194
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57247
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3532
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91513
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65396
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83081
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92279
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79934
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
