Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.69
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6499
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59344
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13893
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.81
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87021
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67459
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91742
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90173
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.13
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67886
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51205
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02824
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84143
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67279
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8721
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73013
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.44
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.06
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59786
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10036
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23595
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86218
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56396
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90515
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.87
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87106
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73144
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
