Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,94.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,136.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58065
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06886
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12798
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.69
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8457
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59609
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76834
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90961
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84799
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.69
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,98.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,172.94
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66775
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17488
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.16506
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.63
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85156
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59454
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86001
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87845
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83609
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.06
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5779
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.08153
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0045
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82556
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64858
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91202
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90445
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,97.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.69
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58856
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03871
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0681
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
