Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90582
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6484
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86835
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90671
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,143.69
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60897
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23885
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0602
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.06
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89688
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73178
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81375
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86944
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,108.19
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.56
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48266
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.0912
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1975
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89395
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80591
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85974
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89862
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,38.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44433
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13744
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31585
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92111
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88879
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
