Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88473
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.44
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60165
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01372
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12151
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86078
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91662
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90863
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,90.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60522
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0569
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04475
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81076
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88095
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90799
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.63
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60925
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.0092
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05998
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8041
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91431
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
