Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,46.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48122
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.03395
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24959
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81588
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89895
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89444
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43273
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.10466
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28682
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88931
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86624
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90085
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54565
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.05196
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19231
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83001
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90936
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91028
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
