Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.63
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.81
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59091
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2484
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26259
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91543
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90723
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.18
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65356
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37478
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14974
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,55.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60894
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31969
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12642
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89264
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
