Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,83.94
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64474
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37392
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11769
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89718
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89224
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89276
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.81
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-124.94
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49264
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29076
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33962
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85104
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95282
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.87
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57299
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.208
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20998
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83444
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92215
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90918
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,111.07
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.82
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
