Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5762
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31923
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20256
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86545
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90213
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93869
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.81
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.06
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4995
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30764
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28606
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90112
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86593
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89581
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.31
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.44
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55959
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25765
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27861
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86938
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88809
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88675
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92392
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66613
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57922
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32787
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89038
