Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87839
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93332
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67153
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2621
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30358
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88727
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88794
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91595
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92859
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.94
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.13
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73147
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37636
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2686
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93515
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87814
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9266
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,184.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.81
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66201
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.321
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41027
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90909
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94354
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
