Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,237.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.44
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55868
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.12145
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31804
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,198.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.44
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50509
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2741
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18651
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,184.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.56
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64849
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47564
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32348
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91354
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92303
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
