Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,45.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-148.81
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61776
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.3825
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21798
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91324
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92132
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-158.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-96.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68603
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37084
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05559
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82495
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,143.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73474
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35998
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09639
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8829
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89615
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95157
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
