Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,133.62
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,220.75
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-156.19
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62777
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48009
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02309
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89004
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-171.94
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65863
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26207
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2191
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91101
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89496
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.37
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63641
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18419
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31411
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8887
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,236.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
