Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-88.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58862
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15337
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24773
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90918
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,239.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.44
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.44
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70684
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33712
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05946
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8537
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93072
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6639
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40398
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05608
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84274
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,150.63
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.06
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48736
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.36098
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24056
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
