Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77566
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,150.81
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53915
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06947
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32607
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79162
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.31
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-99.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45064
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.00792
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33428
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68841
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-72.56
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-114.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.19133
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49279
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29198
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85754
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
