Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,194.88
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-153.69
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.13204
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56771
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31856
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80606
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,155.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,229.25
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-139.94
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45098
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27236
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12804
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78762
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87051
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,189.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,155.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-96.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44979
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.12425
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16124
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80539
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88888
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
