Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.06
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42696
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18334
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1335
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92343
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79654
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93472
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85986
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,55.19
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47048
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28737
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14876
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68148
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94781
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64874
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-92.56
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.37215
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03456
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08742
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73263
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74545
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70379
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
