Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-176.81
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.23482
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.3749
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15993
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75595
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90213
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74548
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-168.56
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38152
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.10991
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17162
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57681
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84045
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9422
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82821
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91934
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.69
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.25429
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.07146
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16548
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83996
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81573
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92645
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88559
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90582
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
