Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-159.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.15196
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23143
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22298
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92972
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87439
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85492
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81619
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90927
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-72.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-128.19
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.19609
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21083
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20128
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75665
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83902
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76345
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87662
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-60.13
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43764
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.10286
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05327
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93503
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92816
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86194
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92709
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73388
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89288
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92105
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,25.31
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-148.06
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46773
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.10735
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10109
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
