Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93838
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67312
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87469
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80472
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85434
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91833
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85956
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-56.69
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-99.56
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.27269
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.00832
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18007
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91305
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72033
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84268
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.31
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7919
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79348
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63836
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-171.82
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.19011
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18257
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21398
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91156
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68161
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84256
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86798
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88943
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81122
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76001
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-162.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.37
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32802
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22762
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16741
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77603
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87494
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
