Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76474
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90405
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93326
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71615
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87985
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85425
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-54.69
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-72.31
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.20064
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.54977
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00298
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.19
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60351
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86145
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.13
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91934
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70321
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9068
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89349
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86703
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.656
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.69
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.81
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,164.81
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54525
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.43044
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31643
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55169
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77658
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90964
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77014
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70556
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90323
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,46.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.37
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,173.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43484
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4312
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17388
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83386
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85782
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89496
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93704
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
